Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
344638,Vincents Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.52
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,5,N Current (RMS),A,20.1
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
344638,Vincents Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,53.5
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
344638,Vincents Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,5,N Current (RMS),A,11.5
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
344638,Vincents Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.69
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,5,N Current (RMS),A,20.5
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,40.1
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
344638,Vincents Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,5,N Current (RMS),A,10.2
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,3.9
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
344638,Vincents Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.33
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,5,N Current (RMS),A,24.7
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
344638,Vincents Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.05
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,5,N Current (RMS),A,14.1
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,4.3
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
344638,Vincents Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,5,N Current (RMS),A,14.7
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
