Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
344638,Vincents Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.78
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,5,N Current (RMS),A,40.9
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
344638,Vincents Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.58
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,5,N Current (RMS),A,27.5
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,4.9
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
344638,Vincents Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,5,N Current (RMS),A,28.5
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,42.7
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
344638,Vincents Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,5,N Current (RMS),A,29.8
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
344638,Vincents Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.89
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,5,N Current (RMS),A,27.2
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,5.2
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
344638,Vincents Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,5,N Current (RMS),A,23.6
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,5.2
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
344638,Vincents Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.11
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,5,N Current (RMS),A,37.2
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,4.6
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,45.8
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
344638,Vincents Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.57
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,5,N Current (RMS),A,38.6
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,5.2
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
344638,Vincents Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.3
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,5,N Current (RMS),A,34.2
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
