Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,37.3
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.39
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
344638,Vincents Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.23
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,5,N Current (RMS),A,35.7
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
344638,Vincents Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.32
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,5,N Current (RMS),A,18.9
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
344638,Vincents Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.68
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,5,N Current (RMS),A,26.1
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
344638,Vincents Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,5,N Current (RMS),A,16.1
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
344638,Vincents Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.94
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,5,N Current (RMS),A,27.9
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (RMS),A,38.9
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (RMS),A,41.5
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
344638,Vincents Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,5,N Current (RMS),A,20.2
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
344638,Vincents Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,5,N Current (RMS),A,29.1
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
344638,Vincents Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,5,N Current (RMS),A,26.3
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
