Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
344638,Vincents Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.26
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,58.0
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
344638,Vincents Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.05
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.85
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,5,N Current (RMS),A,29.7
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.89
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,48.5
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
344638,Vincents Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.14
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,5,N Current (RMS),A,28.1
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
344638,Vincents Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.82
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,5,N Current (RMS),A,42.1
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
344638,Vincents Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,5,N Current (RMS),A,41.6
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (RMS),A,37.4
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
344638,Vincents Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.14
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,5,N Current (RMS),A,55.4
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.49
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
344638,Vincents Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.02
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,5,N Current (RMS),A,43.5
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
344638,Vincents Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.68
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,5,N Current (RMS),A,31.3
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (RMS),A,42.3
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.82
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
344638,Vincents Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.94
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,5,N Current (RMS),A,51.1
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (RMS),A,38.0
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
