Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.84
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,65.3
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.9
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.92
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.27
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
344638,Vincents Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.72
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,5,N Current (RMS),A,42.8
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.73
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.2
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,68.3
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.42
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.86
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
344638,Vincents Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.21
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,5,N Current (RMS),A,66.8
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.26
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.54
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,42.6
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.3
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.06
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.4
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
344638,Vincents Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.54
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,5,N Current (RMS),A,32.9
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.71
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.01
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.05
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (RMS),A,49.1
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.07
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.32
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.47
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
344638,Vincents Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.74
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.82
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,5,N Current (RMS),A,39.6
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.47
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.46
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.48
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.76
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.79
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
344638,Vincents Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.8
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,5,N Current (RMS),A,73.0
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.11
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.55
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,50.6
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.56
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.81
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
344638,Vincents Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.38
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.01
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,5,N Current (RMS),A,54.5
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (RMS),A,26.3
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.84
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.78
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,55.0
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.35
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.95
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
344638,Vincents Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.52
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.24
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,5,N Current (RMS),A,44.2
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.95
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.35
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.82
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.03
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.68
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
344638,Vincents Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,5,N Current (RMS),A,27.4
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.78
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.46
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,46.4
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
