Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.85
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
344638,Vincents Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.7
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,5,N Current (RMS),A,29.3
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.83
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.81
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,58.3
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.4
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.98
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
344638,Vincents Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.38
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,5,N Current (RMS),A,30.6
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.77
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.9
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,73.5
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,126.9
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,44.03
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
344638,Vincents Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.89
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.84
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,5,N Current (RMS),A,31.5
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.22
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.36
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,75.2
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.7
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.37
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.32
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
344638,Vincents Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.4
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.72
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,5,N Current (RMS),A,41.7
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (RMS),A,25.7
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.66
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.77
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,88.1
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.9
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.2
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.27
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,46.3
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
344638,Vincents Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.46
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,5,N Current (RMS),A,32.5
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.46
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.72
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,71.7
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.9
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,44.1
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
344638,Vincents Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.3
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,5,N Current (RMS),A,38.7
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.57
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.56
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.67
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,93.1
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,152.6
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.27
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,54.93
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
344638,Vincents Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.46
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.1
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,5,N Current (RMS),A,54.6
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,43.7
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.84
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.34
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,92.9
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,158.9
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,61.7
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
344638,Vincents Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.16
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,5,N Current (RMS),A,55.1
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.12
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.78
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,47.08
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,111.6
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,189.6
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.4
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,70.54
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
344638,Vincents Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.98
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.94
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,5,N Current (RMS),A,78.3
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.8
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,44.6
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
