Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.65
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.1
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.26
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,81.1
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,170.5
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.99
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.83
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,74.97
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
344638,Vincents Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.87
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,5,N Current (RMS),A,64.4
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,45.7
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.47
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.99
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,48.01
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,103.9
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.1
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,193.7
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,45.71
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,79.23
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
344638,Vincents Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.8
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.75
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.49
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,5,N Current (RMS),A,73.7
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.9
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,45.9
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,49.4
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.91
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.88
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,48.76
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,98.4
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.4
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,196.7
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,51.32
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,85.25
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
344638,Vincents Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.96
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.8
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.89
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,5,N Current (RMS),A,82.4
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.6
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.14
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.41
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.75
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.4
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,86.1
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.4
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,183.2
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,51.88
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.41
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,83.21
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
344638,Vincents Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.99
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.27
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,5,N Current (RMS),A,88.5
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.5
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (RMS),A,42.3
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.84
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,51.4
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.94
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.6
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.85
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,79.4
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.4
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.4
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,185.8
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,53.38
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.68
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,87.76
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
344638,Vincents Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.6
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.89
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,5,N Current (RMS),A,77.0
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.1
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.9
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (RMS),A,46.7
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.62
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,64.2
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.54
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.83
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,47.43
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,73.3
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.3
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.0
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,192.5
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,58.01
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.92
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,88.59
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
344638,Vincents Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.6
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.3
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.22
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,5,N Current (RMS),A,74.7
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.8
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (RMS),A,44.3
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.77
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,72.4
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.75
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.96
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,52.76
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,85.4
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.9
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,151.1
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,214.1
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,57.78
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,46.56
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,95.34
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
344638,Vincents Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.2
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.94
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.45
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.6
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,5,N Current (RMS),A,91.6
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.6
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (RMS),A,43.7
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.18
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.97
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,67.5
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.47
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.11
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,53.75
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,92.2
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.8
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,159.6
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,218.6
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,55.79
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,52.42
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,100.06
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
344638,Vincents Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.0
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.9
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.08
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.18
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,5,N Current (RMS),A,88.1
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.7
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.9
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,42.4
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.18
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.58
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,82.6
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.14
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.49
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,53.12
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,91.2
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.9
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,166.1
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,216.8
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,62.32
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,54.95
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,101.47
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
344638,Vincents Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,414.1
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.41
