Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.84
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.9
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,5,N Current (RMS),A,105.7
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,119.0
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,43.4
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.26
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.16
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,78.2
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.61
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.69
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.43
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,58.15
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,98.1
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,136.6
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,174.2
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,237.9
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,68.9
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,59.17
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,110.94
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
344638,Vincents Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,453.9
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.68
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.43
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.46
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,5,N Current (RMS),A,106.5
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,121.6
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.22
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,50.6
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.22
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.94
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,79.3
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.7
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.85
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,61.74
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,113.3
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,144.8
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,152.8
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,252.6
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,69.06
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,52.79
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,113.96
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
344638,Vincents Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,466.4
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.56
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.85
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.89
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,5,N Current (RMS),A,103.5
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.9
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,119.0
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.86
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,53.6
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.29
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.28
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,83.9
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.56
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.41
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.17
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,67.68
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,149.0
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.6
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.2
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,277.0
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,65.62
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,49.07
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,119.67
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
344638,Vincents Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,490.0
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.15
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.88
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.39
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,5,N Current (RMS),A,122.7
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,141.2
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.07
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,47.9
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.26
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.77
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,96.5
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.9
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.84
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.52
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.28
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,71.8
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,162.4
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.2
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.0
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,294.4
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,67.99
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,132.94
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
344638,Vincents Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,544.8
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.83
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.02
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.4
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,5,N Current (RMS),A,106.0
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,121.4
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.63
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (RMS),A,57.9
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.2
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.94
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,109.7
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.3
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.47
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.74
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.18
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,69.76
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,165.9
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.8
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.6
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,287.4
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,67.1
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.64
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,129.0
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
344638,Vincents Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,531.4
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.7
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.06
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.19
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,5,N Current (RMS),A,105.3
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,119.8
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.51
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (RMS),A,56.6
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.21
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.01
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,109.6
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.4
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.8
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.05
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.84
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,68.6
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,155.0
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,142.4
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,281.3
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,67.16
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,53.7
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,127.72
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
344638,Vincents Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,523.7
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.5
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.2
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.56
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,5,N Current (RMS),A,100.4
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.8
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.5
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.96
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.83
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (RMS),A,59.0
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.27
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.86
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.33
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,113.2
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.9
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.19
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.61
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.28
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,70.69
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (RMS),A,153.5
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,161.0
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.1
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,290.1
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,74.39
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,58.65
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,129.43
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,139.2
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
344638,Vincents Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,531.0
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.27
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.18
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.94
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,5,N Current (RMS),A,93.3
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,106.7
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.88
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.48
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (RMS),A,60.2
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.32
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.64
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.16
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,107.3
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.8
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.89
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.38
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.89
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,67.55
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (RMS),A,141.1
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,156.0
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.8
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,277.2
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,72.5
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,60.66
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,123.48
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
344638,Vincents Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,506.7
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.36
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.21
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.23
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,5,N Current (RMS),A,101.4
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.7
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,116.4
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.9
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.84
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (RMS),A,66.0
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.24
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.45
