Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,118.2
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.7
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.12
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.08
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.07
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,69.24
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (RMS),A,155.7
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,155.1
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.2
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,285.0
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,73.86
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,61.09
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,131.86
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
344638,Vincents Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,542.5
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.42
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.95
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.15
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,5,N Current (RMS),A,101.3
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,116.1
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.07
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.57
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (RMS),A,71.5
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.33
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.8
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.53
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,127.8
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.1
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.37
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.59
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.57
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,69.55
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (RMS),A,155.7
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,157.3
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.6
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,286.4
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,72.99
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,66.57
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,132.19
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
344638,Vincents Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,544.3
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.7
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.74
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.11
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,5,N Current (RMS),A,112.1
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.3
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,128.4
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.23
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.2
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (RMS),A,69.1
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.38
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.83
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.76
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,120.2
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.1
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.18
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.82
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.36
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,66.58
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (RMS),A,145.7
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,154.7
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.3
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,274.6
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,72.71
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,67.98
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,131.51
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
344638,Vincents Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,542.0
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.19
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.04
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,5,N Current (RMS),A,92.4
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.0
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.5
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.5
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (RMS),A,80.2
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.8
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.31
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.88
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.99
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,112.5
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.4
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.65
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.68
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.01
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,52.27
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (RMS),A,105.6
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,145.3
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,214.5
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,76.31
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,63.06
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,112.23
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
344638,Vincents Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,460.3
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.89
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.25
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.15
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,5,N Current (RMS),A,86.4
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.4
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.51
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.66
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (RMS),A,76.7
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.4
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.19
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,112.7
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.2
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.3
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.65
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.51
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.4
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,54.08
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (RMS),A,110.9
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,152.9
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.1
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,222.0
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,78.82
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,66.65
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,113.28
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
344638,Vincents Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,465.0
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.72
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.31
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.56
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,5,N Current (RMS),A,81.2
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.7
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.5
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.96
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (RMS),A,72.2
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.43
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.22
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.36
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,110.6
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.6
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.93
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.57
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,48.35
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (RMS),A,85.6
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,155.2
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.4
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,198.1
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,73.58
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,72.36
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,106.05
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
344638,Vincents Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,434.1
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.27
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.88
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,5,N Current (RMS),A,72.6
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.1
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.5
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.88
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (RMS),A,66.1
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.58
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.67
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.32
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,96.5
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.3
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.9
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.82
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.49
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.95
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (RMS),A,41.9
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.7
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.9
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,147.7
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,62.04
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,76.58
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,82.76
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,182.1
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
344638,Vincents Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.12
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.34
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,5,N Current (RMS),A,61.1
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.3
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.94
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (RMS),A,73.2
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.66
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.7
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.88
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,103.1
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.9
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.73
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.88
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.85
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.0
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,138.5
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,62.38
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,81.01
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,76.55
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,190.6
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
344638,Vincents Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.68
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.22
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.65
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,5,N Current (RMS),A,48.2
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.84
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (RMS),A,66.4
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.5
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.04
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,71.5
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.8
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.65
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,72.6
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.88
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,74.25
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.05
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,232.8
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
344638,Vincents Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
